Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,transformer,,Temperature,C,27.9
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
934803,HARE & HOUNDS,2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,transformer,,Temperature,C,28.0
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
934803,HARE & HOUNDS,2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,transformer,,Temperature,C,28.1
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
934803,HARE & HOUNDS,2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,transformer,,Temperature,C,28.3
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
934803,HARE & HOUNDS,2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,transformer,,Temperature,C,28.4
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
934803,HARE & HOUNDS,2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,transformer,,Temperature,C,28.5
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
934803,HARE & HOUNDS,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,transformer,,Temperature,C,28.6
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
934803,HARE & HOUNDS,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,transformer,,Temperature,C,28.8
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
934803,HARE & HOUNDS,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,transformer,,Temperature,C,28.9
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
