Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
934803,HARE & HOUNDS,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,transformer,,Temperature,C,29.0
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
934803,HARE & HOUNDS,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,transformer,,Temperature,C,29.2
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
934803,HARE & HOUNDS,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,transformer,,Temperature,C,29.3
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
934803,HARE & HOUNDS,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,transformer,,Temperature,C,29.4
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
934803,HARE & HOUNDS,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,transformer,,Temperature,C,29.6
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
934803,HARE & HOUNDS,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,transformer,,Temperature,C,29.7
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
934803,HARE & HOUNDS,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,transformer,,Temperature,C,29.9
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
934803,HARE & HOUNDS,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,transformer,,Temperature,C,30.0
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
934803,HARE & HOUNDS,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
