Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,transformer,,Temperature,C,30.2
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.05
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
934803,HARE & HOUNDS,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,transformer,,Temperature,C,30.3
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
934803,HARE & HOUNDS,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,transformer,,Temperature,C,30.5
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
934803,HARE & HOUNDS,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,transformer,,Temperature,C,30.7
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
934803,HARE & HOUNDS,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,transformer,,Temperature,C,30.8
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
934803,HARE & HOUNDS,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,transformer,,Temperature,C,31.0
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
934803,HARE & HOUNDS,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,transformer,,Temperature,C,31.2
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
934803,HARE & HOUNDS,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,transformer,,Temperature,C,31.4
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
934803,HARE & HOUNDS,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.89
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,transformer,,Temperature,C,31.5
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
934803,HARE & HOUNDS,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,transformer,,Temperature,C,31.8
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
934803,HARE & HOUNDS,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
